Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
412809,St Erth Church,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
412809,St Erth Church,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
412809,St Erth Church,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
412809,St Erth Church,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.3
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
412809,St Erth Church,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.28
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
412809,St Erth Church,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.49
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
412809,St Erth Church,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.67
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
412809,St Erth Church,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
412809,St Erth Church,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
412809,St Erth Church,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
