Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
412809,St Erth Church,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
412809,St Erth Church,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.65
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.95
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
412809,St Erth Church,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
412809,St Erth Church,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
412809,St Erth Church,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
