Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
412809,St Erth Church,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
412809,St Erth Church,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.71
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
412809,St Erth Church,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
412809,St Erth Church,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.28
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
412809,St Erth Church,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.66
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.89
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
412809,St Erth Church,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.14
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
412809,St Erth Church,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.29
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
412809,St Erth Church,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.52
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.9
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
412809,St Erth Church,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.97
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
412809,St Erth Church,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.71
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
