Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.17
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
412809,St Erth Church,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.39
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
412809,St Erth Church,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.65
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.15
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
412809,St Erth Church,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
412809,St Erth Church,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
412809,St Erth Church,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
412809,St Erth Church,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,32.7
