Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
412809,St Erth Church,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
412809,St Erth Church,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
412809,St Erth Church,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
412809,St Erth Church,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.08
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
412809,St Erth Church,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
412809,St Erth Church,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
412809,St Erth Church,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
412809,St Erth Church,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
412809,St Erth Church,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.52
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
412809,St Erth Church,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.2
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
