Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.64
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.96
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
412809,St Erth Church,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
412809,St Erth Church,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.57
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.68
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.31
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
412809,St Erth Church,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
412809,St Erth Church,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.25
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
412809,St Erth Church,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.43
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
412809,St Erth Church,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.26
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
412809,St Erth Church,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
