Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
412809,St Erth Church,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.36
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.14
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
412809,St Erth Church,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.7
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
412809,St Erth Church,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.71
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.6
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.43
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
412809,St Erth Church,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.64
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.45
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
412809,St Erth Church,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
412809,St Erth Church,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.16
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
412809,St Erth Church,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
412809,St Erth Church,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.57
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
412809,St Erth Church,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
