Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
412809,St Erth Church,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
412809,St Erth Church,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.5
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
412809,St Erth Church,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.62
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.11
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,27.9
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
412809,St Erth Church,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.42
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,27.6
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
412809,St Erth Church,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.65
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.9
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.5
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
412809,St Erth Church,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.89
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
412809,St Erth Church,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.27
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,26.7
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
412809,St Erth Church,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.63
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.06
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
