Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
412809,St Erth Church,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.94
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,25.8
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.58
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,25.5
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
412809,St Erth Church,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,25.2
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
412809,St Erth Church,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
412809,St Erth Church,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.52
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,24.6
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
412809,St Erth Church,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.69
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,24.5
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
412809,St Erth Church,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.39
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,24.4
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
412809,St Erth Church,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.49
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.86
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,24.3
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
412809,St Erth Church,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.98
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,24.3
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
412809,St Erth Church,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
