Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.7
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,24.3
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
412809,St Erth Church,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.06
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.1
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,24.2
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
412809,St Erth Church,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.45
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,24.2
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
412809,St Erth Church,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,24.2
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
412809,St Erth Church,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,24.2
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
412809,St Erth Church,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.24
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,24.2
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
412809,St Erth Church,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,24.2
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
412809,St Erth Church,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,24.3
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
412809,St Erth Church,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,24.3
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
412809,St Erth Church,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,24.3
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
412809,St Erth Church,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
