Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.23
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,24.3
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
412809,St Erth Church,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,24.4
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
412809,St Erth Church,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,24.4
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,24.5
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,24.5
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
412809,St Erth Church,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,24.6
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
412809,St Erth Church,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,24.7
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
412809,St Erth Church,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
412809,St Erth Church,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
412809,St Erth Church,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.46
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
