Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
412809,St Erth Church,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,25.2
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
412809,St Erth Church,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
412809,St Erth Church,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,25.4
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
412809,St Erth Church,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.57
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,25.5
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
412809,St Erth Church,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.55
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,25.7
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,25.8
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
412809,St Erth Church,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
412809,St Erth Church,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
412809,St Erth Church,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
412809,St Erth Church,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
