Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
412809,St Erth Church,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
412809,St Erth Church,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,26.5
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
412809,St Erth Church,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,26.7
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
412809,St Erth Church,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
412809,St Erth Church,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
412809,St Erth Church,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
412809,St Erth Church,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
412809,St Erth Church,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
