Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,27.6
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
412809,St Erth Church,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,27.8
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
412809,St Erth Church,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,27.9
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
412809,St Erth Church,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
412809,St Erth Church,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
412809,St Erth Church,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
412809,St Erth Church,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
412809,St Erth Church,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
412809,St Erth Church,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
