Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
412809,St Erth Church,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,27.7
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
412809,St Erth Church,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,27.8
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
412809,St Erth Church,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,27.9
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
412809,St Erth Church,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
412809,St Erth Church,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
412809,St Erth Church,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
412809,St Erth Church,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
412809,St Erth Church,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
412809,St Erth Church,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
