Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
412809,St Erth Church,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
412809,St Erth Church,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.28
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
412809,St Erth Church,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
412809,St Erth Church,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
412809,St Erth Church,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
412809,St Erth Church,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
412809,St Erth Church,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.76
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
412809,St Erth Church,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
