Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
412809,St Erth Church,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
412809,St Erth Church,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.36
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
412809,St Erth Church,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
412809,St Erth Church,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.28
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
412809,St Erth Church,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.58
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
412809,St Erth Church,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
412809,St Erth Church,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.31
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
412809,St Erth Church,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.61
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
