Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
412809,St Erth Church,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.27
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
412809,St Erth Church,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.63
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
412809,St Erth Church,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
412809,St Erth Church,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.68
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.3
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
412809,St Erth Church,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.03
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.7
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
412809,St Erth Church,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.69
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
412809,St Erth Church,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.32
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
412809,St Erth Church,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
412809,St Erth Church,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.61
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.9
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.85
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
412809,St Erth Church,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
