Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.12
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
412809,St Erth Church,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
412809,St Erth Church,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
412809,St Erth Church,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
412809,St Erth Church,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.55
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
412809,St Erth Church,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
412809,St Erth Church,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
412809,St Erth Church,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
412809,St Erth Church,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.53
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
412809,St Erth Church,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.47
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
