Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
412809,St Erth Church,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.44
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
412809,St Erth Church,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.28
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
412809,St Erth Church,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.02
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
412809,St Erth Church,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
412809,St Erth Church,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
412809,St Erth Church,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
412809,St Erth Church,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.58
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
412809,St Erth Church,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
