Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.02
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
412809,St Erth Church,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
412809,St Erth Church,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.05
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
412809,St Erth Church,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.66
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.34
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
412809,St Erth Church,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,27.9
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
412809,St Erth Church,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.82
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,27.6
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
412809,St Erth Church,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
412809,St Erth Church,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.82
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.85
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.81
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
412809,St Erth Church,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.18
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.55
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
412809,St Erth Church,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
