Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
412809,St Erth Church,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
412809,St Erth Church,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
412809,St Erth Church,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
412809,St Erth Church,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.43
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
412809,St Erth Church,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
412809,St Erth Church,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.17
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,26.7
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
412809,St Erth Church,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.22
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,26.6
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
412809,St Erth Church,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,26.5
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
412809,St Erth Church,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
