Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,26.5
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
412809,St Erth Church,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.27
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
412809,St Erth Church,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.96
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.66
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.9
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
412809,St Erth Church,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
412809,St Erth Church,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
412809,St Erth Church,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
412809,St Erth Church,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
412809,St Erth Church,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
412809,St Erth Church,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
412809,St Erth Church,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.05
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
412809,St Erth Church,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.33
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
