Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
412809,St Erth Church,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
412809,St Erth Church,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.33
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.15
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
412809,St Erth Church,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.84
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,25.8
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
412809,St Erth Church,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,25.7
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
412809,St Erth Church,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.92
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,25.6
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
412809,St Erth Church,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.17
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,25.6
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
412809,St Erth Church,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,25.5
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.83
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,25.4
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
412809,St Erth Church,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
