Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,25.4
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
412809,St Erth Church,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
412809,St Erth Church,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
412809,St Erth Church,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,25.2
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
412809,St Erth Church,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
412809,St Erth Church,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.57
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
412809,St Erth Church,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
412809,St Erth Church,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
412809,St Erth Church,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
412809,St Erth Church,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.23
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
