Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
412809,St Erth Church,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
412809,St Erth Church,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
412809,St Erth Church,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
412809,St Erth Church,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
412809,St Erth Church,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.55
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,25.2
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
412809,St Erth Church,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
412809,St Erth Church,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
412809,St Erth Church,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,25.4
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
412809,St Erth Church,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,25.4
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
