Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,25.5
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
412809,St Erth Church,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.45
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,25.6
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
412809,St Erth Church,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,25.7
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,25.8
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
412809,St Erth Church,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
412809,St Erth Church,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
412809,St Erth Church,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
412809,St Erth Church,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
412809,St Erth Church,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.43
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
