Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
412809,St Erth Church,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,26.6
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
412809,St Erth Church,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,26.7
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
412809,St Erth Church,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
412809,St Erth Church,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
412809,St Erth Church,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
412809,St Erth Church,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,27.2
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
412809,St Erth Church,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
412809,St Erth Church,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
412809,St Erth Church,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,27.5
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
