Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
412809,St Erth Church,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.51
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,27.7
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,27.8
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
412809,St Erth Church,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,27.9
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
412809,St Erth Church,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
412809,St Erth Church,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
412809,St Erth Church,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
412809,St Erth Church,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
412809,St Erth Church,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
412809,St Erth Church,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
