Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
412809,St Erth Church,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
412809,St Erth Church,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
412809,St Erth Church,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
412809,St Erth Church,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
412809,St Erth Church,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
412809,St Erth Church,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
