Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
412809,St Erth Church,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
412809,St Erth Church,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
412809,St Erth Church,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
412809,St Erth Church,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
412809,St Erth Church,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
412809,St Erth Church,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
412809,St Erth Church,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
412809,St Erth Church,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
412809,St Erth Church,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
