Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
412809,St Erth Church,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
412809,St Erth Church,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.82
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
412809,St Erth Church,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
412809,St Erth Church,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
412809,St Erth Church,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
412809,St Erth Church,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
412809,St Erth Church,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
412809,St Erth Church,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
412809,St Erth Church,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
