Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.71
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
412809,St Erth Church,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.1
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
412809,St Erth Church,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
412809,St Erth Church,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
412809,St Erth Church,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.39
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
412809,St Erth Church,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
412809,St Erth Church,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
412809,St Erth Church,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.4
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
412809,St Erth Church,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
412809,St Erth Church,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
412809,St Erth Church,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
