Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
412809,St Erth Church,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
412809,St Erth Church,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
412809,St Erth Church,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
412809,St Erth Church,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
412809,St Erth Church,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
412809,St Erth Church,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.11
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
