Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
412809,St Erth Church,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.4
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
412809,St Erth Church,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
412809,St Erth Church,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
412809,St Erth Church,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
412809,St Erth Church,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
412809,St Erth Church,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
412809,St Erth Church,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.44
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
412809,St Erth Church,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
412809,St Erth Church,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
