Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
412809,St Erth Church,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
412809,St Erth Church,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.69
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
412809,St Erth Church,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
412809,St Erth Church,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.57
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
412809,St Erth Church,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.51
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
412809,St Erth Church,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.1
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.17
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
412809,St Erth Church,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.03
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.67
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
