Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
412809,St Erth Church,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
412809,St Erth Church,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
412809,St Erth Church,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
412809,St Erth Church,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.28
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
412809,St Erth Church,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.03
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
412809,St Erth Church,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.14
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
412809,St Erth Church,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.02
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
412809,St Erth Church,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.07
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,27.8
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
412809,St Erth Church,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,27.5
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
412809,St Erth Church,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.29
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
