Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,27.2
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
412809,St Erth Church,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
412809,St Erth Church,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,26.6
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
412809,St Erth Church,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
412809,St Erth Church,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,25.6
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
412809,St Erth Church,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,25.4
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,25.2
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
412809,St Erth Church,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
412809,St Erth Church,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
