Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
412809,St Erth Church,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
412809,St Erth Church,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
412809,St Erth Church,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
412809,St Erth Church,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
412809,St Erth Church,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.61
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
412809,St Erth Church,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
412809,St Erth Church,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
412809,St Erth Church,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
412809,St Erth Church,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
412809,St Erth Church,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
