Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
412809,St Erth Church,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
412809,St Erth Church,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
412809,St Erth Church,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
412809,St Erth Church,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.71
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
412809,St Erth Church,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
412809,St Erth Church,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
412809,St Erth Church,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
412809,St Erth Church,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
412809,St Erth Church,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
