Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
412809,St Erth Church,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,25.2
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
412809,St Erth Church,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
412809,St Erth Church,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
412809,St Erth Church,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,25.4
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
412809,St Erth Church,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,25.5
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
412809,St Erth Church,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,25.6
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
412809,St Erth Church,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.5
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,25.6
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
412809,St Erth Church,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,25.7
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
412809,St Erth Church,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
