Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,25.8
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
412809,St Erth Church,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
412809,St Erth Church,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
412809,St Erth Church,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
412809,St Erth Church,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
412809,St Erth Church,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
412809,St Erth Church,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
412809,St Erth Church,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
412809,St Erth Church,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
412809,St Erth Church,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
412809,St Erth Church,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
