Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,26.5
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,26.5
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
412809,St Erth Church,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,26.6
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
412809,St Erth Church,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,26.7
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
412809,St Erth Church,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
412809,St Erth Church,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
412809,St Erth Church,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
412809,St Erth Church,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
412809,St Erth Church,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,27.2
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
412809,St Erth Church,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
