Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
412809,St Erth Church,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,27.5
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,27.2
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
412809,St Erth Church,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
412809,St Erth Church,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,27.5
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
412809,St Erth Church,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,27.6
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
412809,St Erth Church,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,27.8
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
