Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,27.9
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
412809,St Erth Church,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
412809,St Erth Church,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
412809,St Erth Church,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
412809,St Erth Church,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
412809,St Erth Church,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
412809,St Erth Church,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
412809,St Erth Church,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
412809,St Erth Church,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
