Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
412809,St Erth Church,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
412809,St Erth Church,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
412809,St Erth Church,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
412809,St Erth Church,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.52
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
412809,St Erth Church,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
412809,St Erth Church,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
412809,St Erth Church,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.73
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
412809,St Erth Church,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.1
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
412809,St Erth Church,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.92
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
412809,St Erth Church,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
