Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
412809,St Erth Church,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
412809,St Erth Church,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
412809,St Erth Church,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.16
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.21
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
412809,St Erth Church,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
412809,St Erth Church,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
412809,St Erth Church,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
412809,St Erth Church,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.81
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
412809,St Erth Church,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.04
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
412809,St Erth Church,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
