Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
412809,St Erth Church,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
412809,St Erth Church,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.01
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
412809,St Erth Church,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
412809,St Erth Church,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
412809,St Erth Church,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.59
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
412809,St Erth Church,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
412809,St Erth Church,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.16
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.7
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.6
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
412809,St Erth Church,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.0
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
412809,St Erth Church,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
