Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
412809,St Erth Church,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.97
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
412809,St Erth Church,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
412809,St Erth Church,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
412809,St Erth Church,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
412809,St Erth Church,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
412809,St Erth Church,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
412809,St Erth Church,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
412809,St Erth Church,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
412809,St Erth Church,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
412809,St Erth Church,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
