Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
412809,St Erth Church,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
412809,St Erth Church,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
412809,St Erth Church,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
412809,St Erth Church,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
412809,St Erth Church,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
412809,St Erth Church,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.62
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
412809,St Erth Church,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
412809,St Erth Church,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
412809,St Erth Church,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
