Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
412809,St Erth Church,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
412809,St Erth Church,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.76
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
412809,St Erth Church,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.13
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
412809,St Erth Church,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
412809,St Erth Church,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.31
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
412809,St Erth Church,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
412809,St Erth Church,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
412809,St Erth Church,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
412809,St Erth Church,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
