Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
412809,St Erth Church,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
412809,St Erth Church,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
412809,St Erth Church,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
412809,St Erth Church,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
412809,St Erth Church,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.02
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.31
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,27.7
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
412809,St Erth Church,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,27.5
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
412809,St Erth Church,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
412809,St Erth Church,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
