Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
412809,St Erth Church,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
412809,St Erth Church,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.57
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.2
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,26.7
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
412809,St Erth Church,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.03
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.84
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,26.6
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
412809,St Erth Church,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.8
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
412809,St Erth Church,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.94
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.71
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
412809,St Erth Church,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.88
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
412809,St Erth Church,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.22
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.5
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
412809,St Erth Church,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
