Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
412809,St Erth Church,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
412809,St Erth Church,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
412809,St Erth Church,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
412809,St Erth Church,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
412809,St Erth Church,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
412809,St Erth Church,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.58
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
412809,St Erth Church,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
412809,St Erth Church,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
412809,St Erth Church,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
