Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
412809,St Erth Church,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.33
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
412809,St Erth Church,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
412809,St Erth Church,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.53
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
412809,St Erth Church,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
412809,St Erth Church,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
