Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
412809,St Erth Church,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
412809,St Erth Church,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.52
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,26.5
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
412809,St Erth Church,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,26.5
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
412809,St Erth Church,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,26.5
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
412809,St Erth Church,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,26.6
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
412809,St Erth Church,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,26.7
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
412809,St Erth Church,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
412809,St Erth Church,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
