Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
412809,St Erth Church,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
412809,St Erth Church,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
412809,St Erth Church,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
412809,St Erth Church,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,27.2
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
412809,St Erth Church,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
412809,St Erth Church,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
412809,St Erth Church,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
412809,St Erth Church,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,27.5
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
412809,St Erth Church,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,27.6
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
412809,St Erth Church,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
