Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,27.8
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
412809,St Erth Church,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,27.9
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
412809,St Erth Church,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
412809,St Erth Church,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
412809,St Erth Church,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
412809,St Erth Church,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
412809,St Erth Church,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
412809,St Erth Church,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
412809,St Erth Church,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
412809,St Erth Church,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
412809,St Erth Church,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
