Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
412809,St Erth Church,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
412809,St Erth Church,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
412809,St Erth Church,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
412809,St Erth Church,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
412809,St Erth Church,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
412809,St Erth Church,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
