Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
412809,St Erth Church,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
412809,St Erth Church,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
412809,St Erth Church,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
412809,St Erth Church,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
412809,St Erth Church,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
412809,St Erth Church,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
412809,St Erth Church,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
412809,St Erth Church,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.23
