Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
412809,St Erth Church,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
412809,St Erth Church,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
412809,St Erth Church,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
412809,St Erth Church,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.45
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.64
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
412809,St Erth Church,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
412809,St Erth Church,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
412809,St Erth Church,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
412809,St Erth Church,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
