Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
412809,St Erth Church,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
412809,St Erth Church,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
412809,St Erth Church,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
412809,St Erth Church,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
412809,St Erth Church,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.28
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
412809,St Erth Church,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.56
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.9
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
412809,St Erth Church,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.83
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
412809,St Erth Church,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.55
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
412809,St Erth Church,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.55
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
412809,St Erth Church,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
