Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.23
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
412809,St Erth Church,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
412809,St Erth Church,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.95
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
412809,St Erth Church,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.87
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
412809,St Erth Church,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.05
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
412809,St Erth Church,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.69
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.7
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
412809,St Erth Church,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
412809,St Erth Church,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.84
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
412809,St Erth Church,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
412809,St Erth Church,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.08
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
