Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
412809,St Erth Church,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.83
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
412809,St Erth Church,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
412809,St Erth Church,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.09
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
412809,St Erth Church,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.93
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
412809,St Erth Church,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
412809,St Erth Church,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
412809,St Erth Church,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.42
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
412809,St Erth Church,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
412809,St Erth Church,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
412809,St Erth Church,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
